Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,41.7
