Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,122.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
