Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,185.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,89.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,145.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,149.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,94.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,155.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,136.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,94.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,87.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,141.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,94.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,158.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,97.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
