Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,44.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,184.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,102.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,98.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,47.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,85.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,196.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,138.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,101.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,N Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,78.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,184.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,95.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,89.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,68.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,167.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,61.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,161.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,141.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
