Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,145.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,96.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,90.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,139.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,137.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,111.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,150.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,102.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,39.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,162.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,100.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,140.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
