Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,82.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,102.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,74.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,158.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,61.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,147.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,106.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,168.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,110.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,177.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,157.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
