Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,168.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,94.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,77.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,176.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,91.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,190.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,101.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,191.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,49.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,101.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,206.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,170.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,94.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,149.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
