Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,170.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,87.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,145.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,71.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,140.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
