Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,67.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,144.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,69.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,142.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,128.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.7
