Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,137.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.2
