Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,65.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,106.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
