Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,142.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
