Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,121.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
