Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,137.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,148.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,86.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
