Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,N Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,135.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,75.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,83.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
