Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,130.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,86.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,96.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,98.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,67.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,83.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
