Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,82.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,71.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,118.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,72.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,N Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.97
