Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,64.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
