Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,N Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,N Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
