Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,85.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
