Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,55.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,71.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,N Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,71.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,N Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,87.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,81.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,N Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,88.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,82.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,58.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,N Current (RMS),A,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
