Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,N Current (RMS),A,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,89.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,N Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,N Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,69.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,N Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,N Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
