Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
