Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
