Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,122.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,66.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
