Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,149.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,82.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,142.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,80.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.18
