Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,129.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,69.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,166.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,153.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,148.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,131.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
