Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,154.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,159.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,57.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,100.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,237.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,46.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,68.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,194.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,170.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,42.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,175.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,153.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,N Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,71.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,156.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,164.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,N Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,68.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
