Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,161.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,155.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,N Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,147.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,151.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,109.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,N Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,152.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,176.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,120.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,41.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,61.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,171.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,162.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,118.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,N Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,61.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,52.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,85.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,218.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,159.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,108.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,69.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,185.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,106.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
