Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,69.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,177.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,143.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,138.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,N Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
