Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,138.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,N Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,137.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,N Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.08
