Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,N Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
