Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,N Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
