Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,N Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,N Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,12.0
