Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
