Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
