Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,54.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
