Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
