Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
