Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,102.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,90.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
