Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,66.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,61.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,74.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
