Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,N Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,N Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
