Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,N Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,N Current (RMS),A,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
