Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,N Current (RMS),A,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,N Current (RMS),A,6.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,N Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
