Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,N Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
