Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,N Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
