Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,N Current (RMS),A,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,N Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
