Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,N Current (RMS),A,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
