Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.1
