Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,76.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,N Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,65.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,114.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
