Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,56.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,144.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,140.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,N Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,170.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,N Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
