Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,N Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,N Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,96.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,N Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,39.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,153.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,N Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,92.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,153.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,50.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,155.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,N Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,158.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
