Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,39.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,56.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,164.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,153.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,102.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,22.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,72.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,183.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,106.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,168.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,142.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,170.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,N Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,68.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
