Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,N Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,132.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,N Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,122.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,N Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,143.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
