Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,N Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,N Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
