Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,N Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,N Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,N Current (RMS),A,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
