Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
