Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,12.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,N Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,50.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,N Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,49.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,34.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,N Current (RMS),A,11.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
