Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,10.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,N Current (RMS),A,10.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,N Current (RMS),A,13.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,N Current (RMS),A,20.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,8.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
