Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,N Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,46.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,N Current (RMS),A,14.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,24.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,N Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,64.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,N Current (RMS),A,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
