Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,N Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,34.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,N Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,40.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,N Current (RMS),A,17.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,N Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
