Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,N Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,32.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,68.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,146.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,N Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,N Current (RMS),A,11.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,42.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,N Current (RMS),A,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,44.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,7.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.97
