Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,N Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,29.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,7.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,N Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,31.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,7.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,N Current (RMS),A,29.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,120.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,7.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,N Current (RMS),A,15.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,27.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,N Current (RMS),A,14.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,22.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,7.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,N Current (RMS),A,15.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,58.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,7.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.98
