Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,N Current (RMS),A,12.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.62
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,24.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,8.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.04
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,N Current (RMS),A,26.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,51.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,1.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.26
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,N Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,41.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,8.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,1.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,N Current (RMS),A,20.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,6.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.11
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,50.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,8.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,1.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,N Current (RMS),A,16.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,5.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,17.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,8.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.81
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.39
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,N Current (RMS),A,9.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,5.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.06
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,25.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,40.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,8.7
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.77
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.05
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.36
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.29
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.8
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.3
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
874089,"RIBBLESDALE ROAD,LONG EATON",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
